Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,75.25
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,127.38
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89914
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91666
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,56.5
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90118
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93884
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,38.38
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,86.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,72.12
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,141.88
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84891
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91424
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85876
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88513
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93094
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93564
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,86.75
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,131.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.44
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87781
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82553
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88931
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91836
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,55.25
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,113.62
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88693
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89725
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88025
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8977
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92969
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92908
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,76.62
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82467
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91095
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87655
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88101
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87527
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,55.75
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85602
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94687
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88489
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88547
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94571
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86966
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,32.25
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,96.5
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84967
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92486
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89856
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
