Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88656
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86331
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,54.5
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,108.38
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,96.5
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8374
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84857
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87576
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88489
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93948
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85595
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,62.5
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79013
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89047
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88486
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90176
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91363
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86905
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,36.62
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82684
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83719
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85519
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91244
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91766
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86233
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,58.62
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88125
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92508
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87436
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90011
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91452
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86612
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,55.62
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,72.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,76.5
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,102.5
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95727
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91394
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78891
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89154
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89709
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87665
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,50.25
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8909
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77295
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88281
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87369
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87802
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,81.5
