Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,82.5
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.5
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91751
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83441
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76562
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88971
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88336
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84543
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,52.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.5
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87405
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82455
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82718
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90201
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86172
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,39.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.94
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84823
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8479
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84073
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95334
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92148
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89014
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,34.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,61.25
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.38
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8634
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94107
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7445
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91327
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90771
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76693
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.936
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72134
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,27.38
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95645
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9057
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85791
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,62.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.56
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84079
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92645
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69064
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,25.88
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91925
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87631
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.12
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,34.25
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,56.62
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.75
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77627
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88083
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71575
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
