Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95157
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94028
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84979
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,33.25
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,43.75
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.13
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74304
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94995
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75561
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92712
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86838
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,24.25
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,44.5
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.13
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7015
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89203
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77798
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94006
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89523
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,32.5
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.25
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.19
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78213
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87616
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77407
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88843
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.69
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83493
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79513
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77194
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9331
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86807
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,32.5
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,75.25
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8266
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85928
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75778
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9415
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90039
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83886
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.06
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.94
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82678
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85699
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82071
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93063
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90201
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83331
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,34.25
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,54.38
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
