Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81366
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93799
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7568
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95004
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91159
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86944
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,41.62
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79855
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96014
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71203
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,23.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92453
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85727
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,36.12
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,55.12
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,83.62
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,80.5
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.19
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73986
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94339
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72293
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92267
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86734
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,48.88
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77554
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87472
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68884
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8887
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86722
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,37.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,80.75
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81924
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89715
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79562
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,39.62
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89096
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8855
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,39.12
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,57.75
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,85.38
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84741
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83273
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88888
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88342
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87951
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,66.88
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92334
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87057
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77777
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
