Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95834
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9219
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89731
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,39.25
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,56.75
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91141
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87967
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74554
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,35.38
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94903
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93027
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88019
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,42.75
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,59.12
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92349
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91482
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81646
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94186
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88064
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,56.5
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,78.38
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92056
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86844
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7933
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93756
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94153
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90707
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,40.12
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91635
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92059
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81836
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93106
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92105
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,41.75
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,41.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,54.25
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93228
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89291
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85077
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91934
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92758
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,41.88
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,62.88
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92074
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88238
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92816
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,41.62
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,117.5
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
