Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,111.88
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95819
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.858
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94714
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92337
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,64.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,105.75
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92544
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95068
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87607
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9249
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91418
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,42.38
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,109.12
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,108.62
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92233
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95224
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95496
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94311
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,46.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,80.62
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93005
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79568
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8869
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,192.12
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,215.12
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,211.75
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94397
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,30.25
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,199.12
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,237.5
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,254.62
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.81
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.06
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92377
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11226
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80981
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,203.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,213.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,28.88
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,240.12
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,258.25
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.06
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18163
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63192
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95151
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94266
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,48.88
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,86.62
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.37
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92468
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15996
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66369
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
