Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,31.75
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,44.12
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,82.12
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.81
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.06
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25383
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68756
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93457
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,52.75
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,32.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,43.75
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.88
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.93
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94565
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27324
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70571
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,396.88
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1176.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,1093.88
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,252.38
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94357
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,96.38
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,131.81
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,186.72
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,32.5
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,414.5
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,1221.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,1152.38
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,260.38
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91836
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94052
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,58.88
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,57.75
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,93.25
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,92.88
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,120.62
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,158.38
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92517
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.931
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,66.75
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94299
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,60.88
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,87.62
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,119.75
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,118.38
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,156.38
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92139
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92575
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,59.12
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,87.12
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,130.75
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,154.62
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92883
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94406
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94507
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,65.25
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,101.5
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,94.88
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,86.5
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,131.75
