Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,172.75
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92682
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94891
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94278
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,42.75
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,64.62
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,99.5
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,136.5
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,120.5
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,174.5
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9389
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95291
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94473
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,63.38
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94614
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,63.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,87.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,130.25
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,121.38
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,165.25
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95361
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,62.12
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,73.5
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,64.75
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,95.62
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,190.62
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,130.25
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,173.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92331
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,47.5
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,90.88
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9548
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,68.62
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,108.62
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,130.38
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,103.75
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,176.38
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,145.38
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,206.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94043
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,76.5
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,76.62
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,114.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,82.62
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,114.25
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,150.38
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,196.62
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95938
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,117.5
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,72.38
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,132.38
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.25
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,147.25
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,100.75
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,143.12
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,231.5
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,95.38
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,74.5
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
