Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,67.75
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,116.62
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,117.75
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,177.12
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,217.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95117
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,61.75
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,128.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.12
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,172.5
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.88
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,83.12
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,150.75
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.62
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,139.88
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,199.25
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,191.62
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,265.38
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96139
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,93.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,62.5
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,127.38
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,163.75
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,139.5
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,179.5
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,144.5
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,226.62
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,61.75
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,64.38
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,106.38
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,144.62
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,173.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,110.5
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,182.88
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,134.75
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,212.5
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95648
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,27.75
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,82.88
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,62.75
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,109.25
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,116.38
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,201.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,111.38
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,179.38
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,125.75
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,219.25
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,84.62
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,64.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,64.88
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,132.12
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,188.38
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,125.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,210.5
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,165.62
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,238.5
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,79.38
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,66.25
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,65.62
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,108.25
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,181.12
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,142.25
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,214.88
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
