Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,224.75
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93243
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,99.38
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,74.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,158.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.62
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,76.12
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,135.75
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.38
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,135.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,142.88
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,211.88
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,137.62
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,259.5
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,80.5
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.62
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.25
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,64.38
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,99.75
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,118.5
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,189.12
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,133.75
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,219.38
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,132.75
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,190.88
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,80.88
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,71.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.75
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,64.62
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,100.25
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,128.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,200.12
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,138.88
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,245.38
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,150.62
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,232.38
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,85.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,66.12
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,65.12
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,113.5
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,107.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,210.5
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,128.12
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,188.25
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,143.12
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,236.75
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,110.75
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,68.5
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,68.5
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,155.38
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,107.12
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,182.25
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,135.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,196.12
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,175.75
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,291.25
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,48.5
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,114.75
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,74.25
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.38
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,78.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,158.12
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,133.88
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,202.88
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,149.5
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,183.25
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,199.12
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,302.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
