Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,163.25
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,66.88
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,145.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,152.75
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,237.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,149.12
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,196.12
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,148.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,289.88
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,103.25
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.12
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,133.62
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,62.38
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,190.12
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,232.88
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.38
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,66.5
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,137.75
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,134.62
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,256.5
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,128.25
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,276.75
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,152.75
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,274.62
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,75.5
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.25
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,63.5
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,106.38
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,139.12
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,221.38
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,155.88
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,239.62
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,162.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,253.5
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,94.12
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.38
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.75
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,129.75
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,135.88
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,259.5
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,146.25
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,237.75
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,168.12
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,285.5
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,43.88
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,102.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.75
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,73.25
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,158.38
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.12
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,65.38
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,129.25
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,136.75
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,210.38
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,164.88
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,232.5
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,203.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,283.62
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,53.75
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.25
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,63.62
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,111.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,151.5
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,239.62
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,178.5
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,259.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,181.5
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,296.88
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,86.88
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,91.88
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.38
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,130.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,191.88
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.75
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.12
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,64.25
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,146.25
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,138.75
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,242.12
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,218.38
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,304.62
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
