Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,222.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,309.12
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,96.12
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,109.38
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,67.62
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,187.75
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,138.38
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,220.5
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,176.12
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.75
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,65.25
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,112.5
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,173.38
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,275.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,215.12
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,314.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,213.25
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,289.12
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,81.38
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,111.75
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,69.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,143.88
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,212.12
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.12
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,125.12
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,223.75
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,174.75
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,171.88
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,66.5
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,118.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,220.75
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,299.5
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,206.88
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,345.88
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,210.5
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,299.25
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,99.5
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,87.38
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,62.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.75
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,176.88
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.25
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.88
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,151.12
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,65.38
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,99.75
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,186.12
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,276.62
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,200.62
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,288.5
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,208.62
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,301.38
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,113.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,197.5
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,78.62
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,196.25
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.38
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.75
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,187.12
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,65.75
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,142.25
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,140.5
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,231.12
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,195.25
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,311.5
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,198.5
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,331.12
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,44.25
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,136.62
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,193.75
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.62
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,94.12
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.75
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,161.5
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,68.5
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,164.38
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,241.88
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,157.12
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,262.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,189.38
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,323.62
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,140.75
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.5
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.75
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,108.25
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,69.5
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.38
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,194.38
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,64.38
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,156.5
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,151.88
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,231.62
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,181.88
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,288.75
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,213.62
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,324.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,58.88
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,125.12
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,191.62
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.75
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
