Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,143.75
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,76.12
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,121.5
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,203.25
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.62
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,117.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,279.75
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.88
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,59.5
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,126.5
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,180.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,262.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,197.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,365.5
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,186.88
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,309.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,139.62
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,94.75
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,141.88
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,87.38
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.75
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.38
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,133.12
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,242.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,187.88
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,59.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,126.38
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,235.25
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,193.88
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,316.12
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.12
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,193.12
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,283.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,101.88
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,97.12
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,133.25
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,200.62
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.88
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,58.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,118.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,142.5
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,230.12
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,200.38
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,292.38
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,193.25
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,264.62
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,30.62
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,106.88
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,109.5
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,61.38
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,216.88
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,155.62
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,65.62
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,148.75
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.62
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,195.5
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,166.12
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,321.38
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,171.62
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,257.25
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,43.5
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,99.88
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,87.5
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,60.38
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,117.25
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.38
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.12
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,80.62
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,138.75
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.88
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,107.25
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,167.12
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,256.5
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,191.38
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,294.75
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,53.25
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,106.25
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.88
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,130.5
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,78.12
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,115.62
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,221.5
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,171.62
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.75
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,74.62
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,138.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,135.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,193.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,162.5
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,278.38
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,211.62
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,288.5
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,123.12
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.38
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,103.62
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,64.75
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,130.25
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,203.88
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.5
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.75
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,93.25
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,177.88
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.62
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,113.38
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,165.38
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,180.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,263.88
