Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,221.5
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,318.88
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,78.25
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,163.75
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.62
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,206.88
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,92.25
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,65.88
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,125.25
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,171.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,90.12
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,199.88
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,141.38
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,112.75
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,163.25
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,181.88
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,250.38
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,222.25
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,351.25
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,83.38
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,150.38
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,118.12
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.5
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,205.25
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,78.38
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.38
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,162.12
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,75.12
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,159.88
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,125.5
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,198.38
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,148.75
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,230.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,217.25
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,330.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,138.75
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,190.62
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,161.5
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,62.38
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,139.75
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,123.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,192.5
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,132.5
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,198.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,205.5
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,300.75
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,42.75
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,105.12
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,69.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.62
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,103.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,63.62
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,156.75
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,113.75
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,200.12
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,125.62
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,206.12
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,196.75
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,285.75
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,138.75
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,90.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,98.88
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.88
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,80.62
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,182.88
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,97.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,164.75
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,126.75
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,191.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,200.62
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,295.38
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,109.38
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,92.38
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,171.25
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,59.88
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,177.88
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,145.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,192.88
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,175.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,297.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,75.75
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,178.75
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,131.38
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,211.75
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.12
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
