Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,89.62
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.62
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,91.88
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,200.5
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,159.88
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,123.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,214.75
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,222.75
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,329.38
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,213.5
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,255.12
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,90.12
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,71.38
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,267.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,162.88
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,156.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,134.25
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,176.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,202.88
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,396.75
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,108.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.25
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,61.88
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,137.88
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,175.12
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,116.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,192.75
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,184.5
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,269.75
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,63.38
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,141.88
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,160.62
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,88.88
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,58.88
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,160.12
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,94.75
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,193.12
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,161.25
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,253.25
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,132.38
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.62
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,99.75
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,175.25
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.75
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,98.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,208.75
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,138.88
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,85.88
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,171.12
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,208.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,308.25
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,93.5
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,121.25
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,78.12
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,204.25
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.88
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,81.25
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,195.5
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,153.12
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,207.75
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,200.12
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,326.25
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,85.38
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,115.5
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,82.5
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,157.88
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,191.75
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.12
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,74.75
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,178.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.75
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,107.75
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,166.38
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,119.88
