Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,221.75
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,185.62
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,312.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,85.38
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94559
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,109.5
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,68.25
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,169.25
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,166.38
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,63.88
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,154.38
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,170.5
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,119.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,253.5
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,173.75
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,269.62
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,101.12
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,107.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,64.88
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,134.75
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,171.25
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,103.88
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,202.75
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,167.62
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,241.5
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,42.88
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,107.88
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,78.75
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,123.25
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,108.12
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,194.38
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,163.75
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,138.38
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,240.38
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,67.38
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,147.88
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,87.12
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,64.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,221.38
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,174.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,154.38
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,164.38
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,332.62
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,120.38
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.12
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,84.5
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.38
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,71.5
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,152.5
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,106.5
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,209.5
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,120.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,198.88
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,191.38
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,287.12
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,54.88
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,156.5
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,197.38
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.25
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,86.38
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.88
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,72.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,235.88
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,106.88
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,194.5
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,116.38
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,191.25
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,195.38
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,345.88
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,150.88
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.88
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
