Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,83.12
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.88
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,68.75
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,225.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.62
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,199.12
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,189.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,174.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,339.88
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,120.75
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,80.88
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.5
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,149.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,128.75
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,117.38
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,229.5
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,223.62
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,150.12
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,270.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,109.75
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,153.75
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,96.25
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,196.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,107.38
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,155.5
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,149.75
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,260.62
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,92.38
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,75.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,51.5
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,165.38
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,149.75
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,259.38
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,98.75
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,180.25
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,130.88
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,216.5
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,100.12
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,97.88
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,66.38
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,60.75
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,167.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,141.5
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,261.12
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,123.75
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,241.62
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,80.25
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,136.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,95.25
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,220.5
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,142.75
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,108.5
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,193.88
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,84.5
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93359
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,89.88
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,54.62
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,43.5
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,77.5
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,102.62
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,175.12
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
