Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,188.75
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,197.25
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,88.12
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89609
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,79.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,47.25
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,108.88
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,93.62
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,174.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,176.12
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,188.75
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,63.88
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,44.75
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,100.25
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,154.62
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,165.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,191.38
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93533
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94363
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,68.62
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,46.88
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,114.5
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,149.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,105.38
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,186.25
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,112.5
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,179.38
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,88.5
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9584
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,94.38
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,151.5
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,174.25
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,165.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,128.5
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,242.62
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,55.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,133.75
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,130.88
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,67.5
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,213.12
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,84.38
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,185.62
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.62
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,269.12
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,180.5
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,286.62
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,127.5
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.88
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,145.38
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,89.75
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,206.5
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.62
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,55.12
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,162.88
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,184.38
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,152.12
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,285.38
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,151.5
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,264.12
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,102.12
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
