Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,93.62
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.62
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.25
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,42.75
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,168.38
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.88
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,88.75
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,240.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,120.5
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,312.38
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,101.5
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,110.12
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,154.5
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,161.75
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,42.75
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,87.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,200.88
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,115.88
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,247.5
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,123.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,223.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,102.25
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,107.75
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,62.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,43.12
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,95.5
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,195.88
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,139.25
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,240.62
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,123.62
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,218.75
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94888
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,52.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,86.75
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,110.75
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,170.12
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,110.25
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,222.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,162.75
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92682
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,67.5
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92175
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,130.88
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,63.75
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,110.62
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,190.25
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,138.5
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,100.5
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,154.75
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95019
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,79.62
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,70.88
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,47.5
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,44.38
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,97.12
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,152.38
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,183.75
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,119.62
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,201.38
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,102.25
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,106.25
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,129.25
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,93.75
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,193.88
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,87.0
