Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,166.12
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,120.5
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,206.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,94.88
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94037
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,121.5
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,75.88
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,78.38
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,155.25
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,160.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,233.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,222.62
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,120.25
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.88
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94507
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93252
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,115.38
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,53.75
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.12
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,47.75
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,134.38
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,194.62
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,226.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,84.5
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95929
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94189
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,83.12
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,45.25
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,109.38
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,182.62
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,196.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,74.5
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,76.12
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,55.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,43.38
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,140.88
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,206.5
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,188.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,95.38
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,234.5
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95627
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94531
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,65.62
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90832
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,87.62
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,136.12
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,155.5
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95435
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90777
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,46.5
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93265
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93442
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,38.62
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,71.25
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,125.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,125.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,137.38
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92111
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
