Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92499
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91748
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,75.12
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,138.12
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96005
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92731
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,54.12
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,69.75
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,143.5
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93008
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94836
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87802
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9483
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,36.12
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,62.75
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,121.25
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92416
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91443
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84646
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94739
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,74.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92087
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88342
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83694
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92889
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93677
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,38.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,59.62
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,88.25
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9249
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87747
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86404
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91318
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92749
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,39.62
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,77.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95822
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94116
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88949
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91406
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91208
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,37.5
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,73.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,93.5
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
