Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92288
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88473
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,42.12
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9342
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90103
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93042
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,42.5
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,45.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,73.5
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,113.75
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95123
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80502
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88876
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89908
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93521
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,67.25
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.94
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89703
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76974
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89163
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94809
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94287
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,34.62
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90008
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94009
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78286
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,32.38
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87655
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93106
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,34.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,57.5
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,67.25
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8999
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95862
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75473
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89609
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90399
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92303
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94968
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74093
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,22.38
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92865
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95657
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84338
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,31.62
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,41.12
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95154
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90213
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79345
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
