Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90173
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83853
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,30.75
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95557
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87338
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8909
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89822
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84356
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,53.25
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,30.62
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,46.12
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.69
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84845
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72244
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90246
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,40.38
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87988
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83456
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,46.5
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85022
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83206
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7926
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,27.38
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87985
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85202
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,31.62
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,41.25
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,86.25
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.37
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87854
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83685
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81738
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90484
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87567
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,30.75
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,47.12
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8313
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91019
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69125
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93152
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86606
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,29.62
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,40.5
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.19
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82699
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90259
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66644
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84738
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,41.25
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,68.25
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
