Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.12
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83667
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72036
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94443
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82199
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.25
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89532
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93048
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76901
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84051
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,31.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,47.5
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83581
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81225
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93436
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83612
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,32.62
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,50.12
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,98.75
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83847
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92419
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80728
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93887
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83539
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,41.25
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,86.25
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85675
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96033
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76251
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.12
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86642
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,32.12
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,42.12
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.87
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89267
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91666
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73046
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,30.5
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86767
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,49.5
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,100.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91324
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93405
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74838
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
