Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85354
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,48.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92251
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9108
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77639
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,36.38
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86194
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,86.75
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9303
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76843
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88711
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,34.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,51.75
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.81
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92721
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94134
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74603
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95544
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90961
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,43.38
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.44
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93164
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71203
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92859
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,32.5
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94214
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88385
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77588
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94461
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,47.12
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,98.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88824
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9194
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82589
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91171
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,61.75
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,100.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,80.5
