Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88794
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85144
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90771
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,38.25
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,64.38
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,94.62
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91391
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91241
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9097
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,72.25
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,105.38
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,128.38
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91666
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96176
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89014
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92987
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93664
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,47.12
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,73.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,68.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,132.38
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86441
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94601
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89529
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91736
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94083
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,44.88
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,75.75
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,144.5
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87353
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86361
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91507
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92731
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94922
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,51.5
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,91.25
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,136.12
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84033
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89633
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87112
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9176
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,47.5
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,77.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8294
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90365
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85531
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,39.38
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
