Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,44.25
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,64.5
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84457
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92801
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85931
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,35.88
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,45.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,65.88
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,108.25
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,101.5
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,127.88
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83551
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90179
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,73.62
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,129.12
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81009
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95486
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89752
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,87.62
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,119.5
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,139.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87399
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87723
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,58.25
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,114.25
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,127.12
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88653
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94022
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88717
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,58.38
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,117.5
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86059
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93582
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92718
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,41.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,81.88
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,102.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,113.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,140.0
