Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89371
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92532
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93744
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,75.38
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,124.25
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,96.75
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,142.75
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93674
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93274
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92779
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92837
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,42.38
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,71.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,93.62
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92493
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9266
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,58.25
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,43.62
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,66.75
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,134.38
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90542
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91675
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90506
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,41.88
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,65.75
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85141
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95569
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92279
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93863
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91019
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91824
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,65.38
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,105.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84369
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91247
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87115
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94546
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93088
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91086
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,37.88
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,58.75
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,101.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86932
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93329
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88766
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93417
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
