Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91363
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,42.25
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,68.38
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87298
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89947
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91073
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91431
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91888
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,68.38
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,81.5
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,112.88
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88794
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88037
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93234
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92322
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91019
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,65.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88373
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94803
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88571
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92419
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91778
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92172
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,66.75
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,113.25
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86975
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93857
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86001
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92825
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,48.75
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,63.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89529
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95663
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87683
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95334
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.936
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9249
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,84.62
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,93.12
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,109.5
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,145.62
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94372
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90802
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93024
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93741
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,55.5
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,83.75
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,92.75
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,142.25
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
