Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94784
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93365
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91031
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94168
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94043
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,55.38
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,85.38
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,86.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,115.38
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,97.25
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,132.25
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92767
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93146
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93814
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,99.75
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,88.62
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,112.75
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,145.88
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,101.25
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,155.75
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94684
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93759
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94601
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96442
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,60.88
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,92.12
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,93.62
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,128.5
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,123.25
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,172.38
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94275
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94757
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92004
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95764
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,68.38
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,58.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,97.5
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,117.38
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,104.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,103.38
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,171.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94763
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91852
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,42.25
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,82.12
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,152.88
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,61.5
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,104.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,205.75
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,108.25
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,171.88
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,119.12
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,148.75
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94324
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,27.62
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,60.5
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,115.25
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,118.38
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,204.5
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,159.88
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,159.38
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94745
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,36.88
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,73.25
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95566
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
