Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,78.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,64.12
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,99.38
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,135.25
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,178.12
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,196.88
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,117.88
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,61.5
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,142.62
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.75
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,140.38
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,250.12
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,118.75
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,176.5
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,128.75
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,193.5
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,31.5
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,64.88
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,107.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,125.62
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,208.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,102.88
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,181.38
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,127.25
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,178.5
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94318
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,70.12
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,67.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,101.25
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,132.12
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,205.62
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,110.62
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,204.38
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,127.12
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,176.5
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94952
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,110.75
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,76.25
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,183.12
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.62
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,66.5
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,108.62
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,121.88
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,210.25
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,152.38
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,236.75
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,131.25
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,177.5
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94589
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,79.62
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,71.88
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,108.62
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,115.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,117.38
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,183.88
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,151.62
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,215.12
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95782
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,69.5
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,66.12
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,110.88
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,182.25
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,167.38
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,137.75
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,206.0
