Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94272
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,64.38
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,93.12
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,116.25
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,168.62
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,110.88
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,187.12
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,191.25
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95715
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,84.12
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95544
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,97.25
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,172.38
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,65.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,110.25
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,129.12
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,194.75
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,125.62
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,187.5
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,232.25
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96127
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,92.88
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,74.75
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.88
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,67.62
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,121.75
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,120.12
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,250.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,129.5
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,217.5
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,137.75
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,208.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,89.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,119.5
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.25
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,183.75
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,69.88
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,149.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,119.75
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,236.62
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,191.25
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,177.38
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,278.62
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,104.12
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,77.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,121.12
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,173.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,80.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,153.25
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,117.38
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,192.5
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,125.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,188.25
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,212.75
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,285.5
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,135.12
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,83.75
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,120.38
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,227.38
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.25
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,81.5
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,177.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,155.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,209.62
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,122.38
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,180.62
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,215.12
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,339.88
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
