Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,141.62
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,77.25
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,221.62
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,161.62
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,73.75
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,158.38
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.12
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,151.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,223.62
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,140.62
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,195.5
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,196.62
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,308.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,79.12
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,108.25
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,76.12
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,187.75
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.25
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.5
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,214.88
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,171.5
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,69.25
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,148.38
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,145.5
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,259.5
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,138.38
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,228.5
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,203.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,315.25
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,123.38
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,76.5
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,204.75
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,161.75
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,121.25
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,223.38
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,65.75
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,138.62
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,242.62
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,173.12
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,249.62
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,203.62
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,308.12
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,70.88
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,64.88
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.38
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,157.88
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,66.5
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,122.25
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,180.88
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,254.75
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,147.5
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,239.25
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,202.38
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,284.62
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,104.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,106.5
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,62.62
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,171.62
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,193.25
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.38
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,181.5
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,140.38
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,233.25
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,136.5
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,254.75
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,219.75
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,328.75
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,50.75
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,129.88
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,81.88
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.25
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,83.25
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.38
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.38
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,90.38
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,186.38
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.75
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,121.62
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,214.25
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,136.38
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,225.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,216.25
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,340.62
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,93.5
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.25
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,96.38
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,61.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.12
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,183.5
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,67.62
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,146.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,167.25
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,250.5
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,168.75
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,246.38
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,226.62
