Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,328.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,75.12
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,107.88
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,73.5
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,126.75
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,213.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.38
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,116.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,185.25
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,65.38
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,144.25
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.12
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,146.25
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,235.12
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,191.25
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,331.75
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,202.12
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,321.38
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,109.5
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.88
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,98.75
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,66.88
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,132.88
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,217.62
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.75
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,178.75
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.62
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,64.75
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,140.62
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,144.5
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,242.25
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,200.12
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,294.88
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,199.25
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,326.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.25
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,112.75
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,139.38
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,74.88
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.5
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,148.62
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,245.5
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,199.88
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.88
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,165.12
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,58.62
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,117.38
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,171.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,261.88
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,195.62
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,325.38
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,201.25
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,321.25
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,96.12
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,101.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,54.88
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.25
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.75
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.38
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,218.5
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.5
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,58.12
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,122.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,162.62
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,249.38
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,168.62
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,297.75
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,177.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,299.25
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,99.12
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,199.5
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,155.75
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,109.62
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,161.75
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,242.25
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,159.62
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,279.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,191.25
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,290.62
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,91.25
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,88.12
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,192.75
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,200.12
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,56.5
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,105.88
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,149.38
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,239.38
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,144.62
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,289.38
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,156.5
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,271.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,74.12
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
