Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,95.25
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,126.12
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,185.62
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.38
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,96.75
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,201.75
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,167.88
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,246.75
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,161.88
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,232.62
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,95.12
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,196.25
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.38
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,54.88
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,106.88
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,122.88
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,210.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,165.25
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,254.5
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,127.62
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,203.12
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,152.62
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.75
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,51.75
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,95.88
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,123.38
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,203.25
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,149.88
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,226.88
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,145.75
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,247.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.62
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.38
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.75
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,52.75
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,125.5
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,116.5
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,184.88
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,126.5
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,206.38
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,143.38
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,247.88
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,83.12
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,92.12
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,57.38
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,176.62
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.75
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,55.5
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,151.5
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,113.12
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,182.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,133.75
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,201.5
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,156.25
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,294.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95453
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,99.5
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,79.75
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,50.25
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.88
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,146.25
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,99.38
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,181.88
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,197.12
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,172.38
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,276.5
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,71.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,65.62
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,131.5
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,105.88
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,173.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,118.5
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,183.25
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
