Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,239.5
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95657
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94717
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,97.62
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,150.62
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,177.88
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,202.25
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94318
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,48.12
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,96.5
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,143.62
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,103.12
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,157.75
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,196.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93027
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95441
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,76.62
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.12
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,47.25
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,85.5
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,146.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,103.62
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,176.38
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,109.25
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,196.38
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97354
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93304
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,68.38
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93481
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,86.88
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,103.5
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,143.62
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,104.12
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,204.25
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,190.88
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,43.62
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,47.88
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,84.12
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,181.62
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,181.5
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,101.25
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,192.88
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94394
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92587
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9201
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,79.62
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,48.12
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,94.38
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,123.75
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,173.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93591
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
