Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93939
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92303
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,136.62
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,93.25
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,149.25
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95468
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,64.38
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9537
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,68.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,86.75
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,174.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,156.38
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,172.25
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95419
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94296
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,61.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95151
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,78.12
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,100.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,168.88
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,177.12
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,153.62
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9429
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91833
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,50.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,87.12
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,94.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,153.25
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,83.88
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,139.88
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92993
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95004
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,72.12
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,52.25
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,98.5
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,102.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,183.75
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,143.12
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,156.62
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92633
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93787
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,79.38
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,55.5
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,56.12
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,113.5
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,121.75
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,184.25
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,132.88
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,161.25
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84988
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94089
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88782
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,85.5
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,53.12
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,111.5
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,194.25
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
