Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97174
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88113
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93918
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,71.38
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,57.88
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,108.88
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,168.5
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,156.38
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89374
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,73.38
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,51.75
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,94.75
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,172.88
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,170.5
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91592
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,52.75
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,85.38
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,120.25
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,172.5
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,135.38
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,154.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9267
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,44.88
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,87.75
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,184.38
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,137.38
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,157.88
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,75.5
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92938
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,105.88
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,172.12
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,154.12
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,155.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,128.62
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,256.75
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,99.12
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,56.12
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,177.75
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,47.88
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,155.12
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,101.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,163.88
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,146.5
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,258.62
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94498
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92578
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,54.25
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
