Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,41.5
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,82.75
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,89.38
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,167.62
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,159.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95148
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,66.88
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94989
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,76.12
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,42.38
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,95.62
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,88.62
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,158.5
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,146.38
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,77.12
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,220.88
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.948
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94128
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,84.38
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.88
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,47.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,113.38
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,170.25
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,208.62
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,89.5
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,46.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,104.5
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,201.62
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,178.62
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,98.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,83.62
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,41.38
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,123.12
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,190.62
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,197.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,254.62
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94012
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87344
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,103.12
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,180.38
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,155.88
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9155
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92792
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,84.38
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,41.5
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,108.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,169.62
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,120.0
