Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91373
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93915
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,86.38
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,40.25
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,92.62
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,179.88
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,165.12
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9375
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90402
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,67.62
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,37.88
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,80.88
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,82.38
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,164.25
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,85.75
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,142.25
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,149.38
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95636
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93292
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89377
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,71.25
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,37.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,90.25
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,131.75
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91507
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95569
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.88
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,48.25
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,97.75
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,94.5
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,200.12
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,116.38
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,175.12
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,38.25
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,86.62
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,97.25
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,122.38
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,170.88
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9125
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,90.12
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94955
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,78.75
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,38.12
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,109.75
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,141.62
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,144.75
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,202.38
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,106.62
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
