Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91794
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,104.75
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,133.75
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,169.12
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,158.25
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,196.88
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96323
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,125.5
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,39.38
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,134.12
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,111.12
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,205.38
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,210.62
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9411
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95727
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,112.62
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,99.5
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,192.5
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,109.25
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,208.38
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,160.25
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,101.25
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,219.38
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95111
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93371
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,89.88
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,98.38
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,131.88
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,200.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,155.62
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,105.62
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,171.5
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95886
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9494
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,99.5
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95016
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,94.62
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,107.38
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,88.5
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,180.75
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,192.75
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95843
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96234
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86227
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,37.12
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,45.25
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,83.38
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,142.25
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91598
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95566
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,83.75
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,46.25
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,112.75
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,105.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,185.62
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,154.38
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,86.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,160.75
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
