Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92789
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,79.75
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.88
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.25
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,102.5
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,179.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,172.62
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,179.25
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95483
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,45.25
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,95.88
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,152.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,116.75
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,178.62
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94977
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,83.38
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,78.12
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,50.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.12
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,46.25
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,98.62
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,170.12
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,96.62
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,154.5
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,125.5
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,187.12
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92862
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,84.25
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.62
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,116.25
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,105.38
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,180.5
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,87.5
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,156.62
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,116.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,223.88
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91547
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,86.12
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.75
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.12
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,43.38
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,113.62
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,131.12
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,221.88
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,96.12
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,158.5
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,186.38
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94186
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,86.12
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,163.62
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,102.62
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,180.12
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94961
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
