Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,96.12
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,56.5
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,157.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,43.88
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,123.88
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,124.88
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,216.38
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,94.25
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,173.62
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95319
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,107.88
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92746
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96442
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,73.12
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,124.25
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,132.12
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,202.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,206.75
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93921
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93887
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,106.5
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95651
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,42.12
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,118.5
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,176.38
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,190.5
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,84.88
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94507
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,87.75
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,127.88
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,129.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,94.88
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,220.38
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,182.5
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95679
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,81.5
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94592
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,41.12
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,86.75
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,171.75
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,178.75
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95044
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94342
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94031
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,101.38
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,53.38
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,166.5
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,102.88
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,203.38
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,153.62
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,154.62
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96139
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,63.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94064
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93918
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,112.5
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,53.75
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,42.12
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,99.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,157.5
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,194.5
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,141.25
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
