Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,86.25
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92807
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,114.5
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,189.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,124.38
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,138.5
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,203.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,210.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92038
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,83.12
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,53.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,39.25
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,93.12
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,159.88
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,154.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94934
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91687
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92786
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,81.75
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,125.5
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,137.38
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,177.38
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94171
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9259
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96139
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92181
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90356
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,70.75
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,59.88
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,120.62
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,86.75
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,76.5
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,171.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92291
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90533
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91995
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91711
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,42.5
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,86.88
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,112.75
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,102.88
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,96.25
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88928
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,80.38
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91742
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93521
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,41.5
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,140.5
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,112.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,181.25
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90048
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91324
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,67.88
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87646
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87036
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
