Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,85.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,45.25
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,143.88
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,68.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,186.25
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84521
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93668
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,29.5
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,84.88
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.909
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90799
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87164
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,39.88
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,98.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78216
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93198
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95685
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93939
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92465
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88074
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,63.62
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.37
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75174
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9284
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87399
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89743
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89871
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85699
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,34.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,48.5
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86584
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89514
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77511
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88406
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87903
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,34.12
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.63
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88275
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9097
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75857
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,22.88
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8966
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91391
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84576
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,98.25
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88321
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93646
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.776
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86905
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89944
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84628
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
