Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86893
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94238
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80145
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.5
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85055
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88421
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84286
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,43.5
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90063
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94116
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81939
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90918
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89187
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86667
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,31.75
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,43.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8424
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76849
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90149
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89126
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82086
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,38.38
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.69
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78836
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78225
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90503
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90353
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85733
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,31.62
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,44.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,82.38
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82528
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81567
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,18.12
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85348
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88568
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91073
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,42.12
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,30.75
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79904
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93668
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7637
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,19.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87048
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87848
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89419
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.69
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90033
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91992
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76757
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90042
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88208
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
