Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,32.12
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,49.5
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94403
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7301
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,36.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88244
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89218
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,24.75
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,60.75
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.56
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94894
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68615
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89059
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90585
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,32.25
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,61.88
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,89.88
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,80.12
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,72.12
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87353
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81518
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92764
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90579
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88431
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,31.62
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,40.5
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,80.75
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88449
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93649
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92938
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89236
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88681
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,50.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,67.25
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,95.5
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85428
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93069
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86862
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93747
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88598
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89953
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,32.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86075
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92911
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80511
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9277
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88476
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90832
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,31.75
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
