Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86007
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94574
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80771
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89047
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88785
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89215
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,43.12
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8746
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93756
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80517
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89248
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90289
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8761
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,75.12
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87204
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82385
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,22.62
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89374
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8851
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88873
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84024
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92322
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83786
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88556
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86969
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90033
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,35.5
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,82.88
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83877
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88302
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85052
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85452
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87472
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8818
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,30.25
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,35.12
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86233
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9155
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81122
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,24.5
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92807
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91247
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86203
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,29.75
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,43.25
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,74.75
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87515
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94357
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82327
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.38
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90054
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86078
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,36.5
