Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85241
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94012
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83401
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94055
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88351
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88235
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87189
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93011
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86349
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,28.38
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93112
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92203
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8941
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,36.12
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,71.25
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86511
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93777
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86105
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93045
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91406
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89212
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,36.62
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,43.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,80.75
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81457
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84918
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93213
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92532
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90381
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,44.62
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87085
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85174
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9295
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90198
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,50.25
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,76.75
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89487
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93426
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86697
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93179
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90973
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,78.25
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
