Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87549
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94336
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86798
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,37.5
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93936
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88528
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,194.23
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,194.92
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,194.34
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,15.75
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,124.75
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87167
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93054
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87561
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,194.59
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,195.77
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,194.97
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,41.12
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,61.62
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,89.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8836
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92544
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91235
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,42.5
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,56.88
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89047
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92914
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8725
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92874
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90497
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89361
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8807
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82626
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93658
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89093
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,80.75
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,63.25
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,77.12
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,135.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94577
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88452
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86474
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89377
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84094
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,93.25
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,80.38
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,89.88
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91937
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91366
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9006
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89429
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86468
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
