Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,44.75
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,70.12
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,85.62
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,114.5
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89285
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91644
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91293
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91843
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9014
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,68.88
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,127.12
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91809
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93823
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90719
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93265
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94131
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90631
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,44.75
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,62.62
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89038
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91601
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89239
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94379
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93503
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,43.75
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,71.38
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,75.38
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,123.75
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92761
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92236
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93057
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9364
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,72.75
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,125.62
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93405
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94278
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92959
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,50.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,70.12
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,106.12
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,137.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91336
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94153
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90552
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94485
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91031
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,52.75
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,70.5
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,95.75
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,130.75
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
