Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94611
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91897
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,61.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90307
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,54.62
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,93.38
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,162.12
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,93.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,126.25
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94751
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93075
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93234
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,89.5
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,156.25
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,135.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94446
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94577
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94208
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,55.38
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,69.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,136.5
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93375
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94891
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95383
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93881
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,67.62
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,56.25
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,76.62
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,149.88
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,106.38
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93194
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94699
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,58.12
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,84.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,151.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,152.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,106.75
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,169.62
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94638
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,75.38
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95187
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,94.88
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,113.5
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,175.62
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95688
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
