Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,58.88
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,81.88
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,173.5
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,104.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,170.5
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,116.12
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,169.25
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96533
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,59.38
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,87.75
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,115.38
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,171.75
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,126.5
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,188.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,192.88
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,83.88
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,68.38
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,108.75
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,113.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,164.25
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,145.75
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,199.62
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,167.88
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,233.38
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,83.75
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,65.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,114.75
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,102.12
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,169.88
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,157.12
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,197.38
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,175.12
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,227.88
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,43.5
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,80.88
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,82.38
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,49.38
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,64.5
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,113.12
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,201.62
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,146.25
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,187.75
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,177.5
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,236.5
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,63.62
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.75
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,63.25
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,108.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,156.38
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,130.5
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,209.38
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,147.5
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,229.25
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,64.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,93.5
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,127.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,197.5
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,125.25
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,206.38
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,142.75
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,194.12
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
