Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,87.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,64.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,141.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,109.5
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,177.25
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,109.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,185.38
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,150.75
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,254.12
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,55.88
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,92.75
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.88
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,78.62
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,156.12
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,115.62
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,225.12
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,94.88
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,149.12
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,179.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,249.12
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,99.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,84.5
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,53.62
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.38
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,64.75
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,151.5
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,234.5
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,106.62
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,176.88
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,159.62
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,278.5
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,99.88
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,70.88
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,139.38
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,103.88
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,225.88
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,120.12
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,207.12
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,136.5
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,197.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,101.88
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,63.25
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,149.62
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.62
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,62.75
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,112.62
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,117.5
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,183.38
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,131.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,211.25
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,166.25
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,245.5
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9393
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,108.75
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,72.88
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,67.38
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,118.75
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,126.75
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,177.12
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,116.88
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,174.88
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,159.62
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,224.62
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95361
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,85.25
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
