Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.38
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.62
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.5
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,66.5
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,131.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,152.12
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,254.88
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,156.25
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,239.88
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,144.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,237.25
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94504
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,103.12
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,66.38
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.88
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,112.62
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,197.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.75
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,64.5
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,122.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,142.88
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,233.5
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,133.25
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,227.5
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,168.75
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,269.62
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,88.62
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,63.75
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.38
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.25
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.88
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,69.12
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,114.88
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,164.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,235.12
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,131.12
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,193.88
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,152.38
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,242.25
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,73.62
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,73.25
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,66.88
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,114.88
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,158.88
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,236.25
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,145.38
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,215.88
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,147.12
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,201.12
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,69.5
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.88
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.38
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,69.25
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,109.62
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,148.75
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,234.38
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,154.75
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,284.12
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,167.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,253.25
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,70.75
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,74.25
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,165.25
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.62
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,156.38
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,65.38
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,114.75
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,154.25
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,259.88
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,189.75
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,298.88
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,171.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,262.75
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,85.5
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,80.12
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.62
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,176.38
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,121.88
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,157.88
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,248.12
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,244.25
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,287.75
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
