Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,85.62
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,82.38
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.88
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.88
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,70.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,107.62
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,160.25
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,250.12
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,150.88
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,235.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,186.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,248.5
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,97.38
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,168.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,139.38
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,88.25
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.38
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,242.38
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,178.38
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,65.25
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,123.25
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,196.12
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,291.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,186.12
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,291.62
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,157.5
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,262.5
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,39.62
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,104.38
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.12
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,107.5
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,69.88
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,128.62
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,200.25
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.88
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,65.38
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,122.25
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,189.5
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,279.25
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,171.12
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,251.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,148.5
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,249.38
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,121.38
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,79.12
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,103.25
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.62
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.5
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.12
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,65.12
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,144.38
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,131.75
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,251.38
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,158.88
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,238.25
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,188.62
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,291.12
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,105.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.38
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.62
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.62
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,183.5
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.88
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,64.38
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,114.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,169.88
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,243.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,142.75
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,236.5
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,176.62
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,269.88
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,75.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,106.62
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,70.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.75
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,195.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.12
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,63.88
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,123.25
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,114.88
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,234.75
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,248.5
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,155.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,247.75
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94778
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,98.5
