Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,71.12
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,158.38
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.62
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,67.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,134.25
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,95.5
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,139.38
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,115.88
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,211.38
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,164.25
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,242.88
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95908
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,77.38
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,90.38
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,66.38
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,98.12
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,104.5
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,158.38
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,131.25
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,195.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,155.5
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,214.5
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,32.62
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,93.38
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.12
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,76.62
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,58.38
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,62.62
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,119.38
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,115.25
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,192.62
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,120.25
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,194.62
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,167.25
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,239.75
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96286
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,97.38
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,100.12
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,188.5
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,56.38
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,110.88
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,195.5
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,109.25
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,220.25
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,116.5
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,234.88
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9588
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95755
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,71.12
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,55.38
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,104.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,83.88
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,137.38
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,147.12
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,114.88
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,183.5
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94324
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96625
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93396
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,98.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,59.75
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,112.75
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,117.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,180.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,117.62
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,192.5
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91156
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95419
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,75.88
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,54.62
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,95.75
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,107.25
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,129.25
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,203.5
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
