Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93091
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92581
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95456
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,80.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,54.5
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,129.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,126.25
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,142.5
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,210.75
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92697
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,85.62
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,59.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,117.88
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,157.88
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,140.75
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,113.38
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,210.88
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90777
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92032
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,87.38
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,98.38
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,126.38
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,174.62
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93756
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,84.12
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,104.88
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,150.88
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,100.25
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,175.25
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9133
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95257
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,92.75
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,130.62
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,116.88
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,172.25
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88815
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93381
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,54.62
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92325
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,75.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,69.12
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,158.62
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91714
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94458
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94095
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
