Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,51.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,84.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,149.88
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,76.62
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95904
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94321
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,51.38
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,78.12
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,161.25
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,157.62
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92502
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,60.75
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,84.5
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,166.62
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,107.25
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,99.38
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93753
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91403
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,81.25
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,157.25
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,164.38
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93005
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,86.5
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,93.62
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,178.75
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,176.5
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9285
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,106.12
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,132.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,201.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,112.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,196.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,102.5
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,164.38
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93887
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92386
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,99.5
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.88
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,53.12
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,91.25
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,109.38
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,193.62
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,110.75
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,182.12
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
