Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91702
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92129
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,77.25
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,53.75
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,83.75
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,144.25
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,159.5
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,135.38
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9523
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93451
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,79.75
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,51.5
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,50.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,86.12
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,112.62
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,169.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,186.38
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,87.5
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,170.12
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93085
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,87.75
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,56.12
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,53.62
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,102.5
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,142.75
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,202.62
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,118.75
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,201.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,94.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,180.25
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94934
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93433
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,78.12
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,165.62
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,182.05
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,83.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,123.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,176.62
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,108.25
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,165.25
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,183.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94443
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92685
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,92.38
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,174.5
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,120.75
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,182.38
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,97.75
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,202.38
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92807
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,74.62
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.25
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,49.75
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,77.25
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,160.25
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,186.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,196.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92981
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
