Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,81.25
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,94.38
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,174.62
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,101.62
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,161.88
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,109.25
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,184.25
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94165
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,53.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,84.25
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,158.25
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,172.12
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,191.5
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96316
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93707
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,76.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,52.88
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,76.62
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,117.62
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,170.12
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,175.88
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,104.12
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,118.5
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,56.12
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,183.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,54.62
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,128.38
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,130.75
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,207.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,157.12
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,110.38
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,226.75
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94226
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95859
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,58.25
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,69.12
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.75
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,54.5
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,112.88
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,111.38
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,227.62
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,144.62
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,208.25
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9147
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,67.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95077
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,75.12
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,55.12
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,81.38
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,113.25
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,163.25
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,178.12
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9194
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94412
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,77.62
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,91.75
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,116.88
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,176.62
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,107.75
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,143.12
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,177.62
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
