Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93454
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93738
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,53.75
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94055
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,51.12
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,79.38
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,153.88
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,102.12
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,178.62
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,166.25
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93884
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,62.38
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.62
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,48.5
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,83.88
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,109.62
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,186.38
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,138.12
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,180.12
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,121.88
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,221.12
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94351
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92157
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,46.62
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,92.12
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.75
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.25
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.5
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,95.38
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,110.88
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,213.88
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,102.62
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,193.88
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,128.12
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,237.62
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95151
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89346
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,43.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,94.5
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,63.25
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,163.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.38
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,54.5
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,117.38
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,111.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,192.75
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,199.88
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94916
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93631
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94595
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,74.62
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,78.38
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,53.75
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,49.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,139.75
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.25
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,189.38
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,168.88
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,105.62
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,237.25
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96817
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89844
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,60.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,83.62
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.88
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,47.5
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,119.25
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,108.12
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,203.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,115.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,175.88
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,95.12
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,161.88
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84381
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93124
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
