Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,116.5
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,76.25
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.62
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.62
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,63.5
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,162.5
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,132.62
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,229.12
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,94.88
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,145.25
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93564
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8443
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,58.12
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,113.62
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,82.75
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,193.88
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.38
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,75.5
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,153.88
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,155.62
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,250.75
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,99.12
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,157.38
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93161
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87402
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,26.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,61.38
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,67.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,106.38
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,113.88
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,191.5
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94006
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91598
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93646
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,83.88
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.25
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,120.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,95.5
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,206.38
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,140.75
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,143.12
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93988
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93085
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,78.5
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,46.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,77.88
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,102.88
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,161.62
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,105.38
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,155.25
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,119.75
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,191.5
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95727
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90552
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,39.25
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,64.5
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,47.88
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,81.88
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,106.38
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,181.38
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,163.12
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,108.5
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,150.62
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94531
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94696
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,48.5
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,47.88
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,78.12
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,121.88
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,168.88
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,183.5
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
